Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,13.23
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-03-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-03-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
722712,Hawksworth Crescent,2023-03-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-03-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
