Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.52
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.05
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.06
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.23
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.24
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
