Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.08
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722712,Hawksworth Crescent,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.87
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.26
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
