Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.69
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.96
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.92
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.46
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.35
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722712,Hawksworth Crescent,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.68
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.25
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.98
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.51
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
