Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.51
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.91
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
