Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
