Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
