Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
