Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
