Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.13
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.23
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.26
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,12.24
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.23
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
