Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.92
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
