Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
