Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.54
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
