Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.93
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.74
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.47
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
