Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.07
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.59
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
