Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.8
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.7
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.77
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.41
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.23
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.49
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.31
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.83
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
