Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722712,Hawksworth Crescent,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722712,Hawksworth Crescent,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722712,Hawksworth Crescent,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.62
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.27
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.41
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.41
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722712,Hawksworth Crescent,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.75
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
722712,Hawksworth Crescent,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.96
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.87
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722712,Hawksworth Crescent,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722712,Hawksworth Crescent,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
