Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.23
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722712,Hawksworth Crescent,2023-04-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
