Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.95
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.14
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.6
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.55
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.27
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.25
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
