Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.57
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.87
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722712,Hawksworth Crescent,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.29
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722712,Hawksworth Crescent,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,19.63
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722712,Hawksworth Crescent,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.19
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
