Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-04-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
