Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-01T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
