Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722712,Hawksworth Crescent,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.24
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.14
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722712,Hawksworth Crescent,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.9
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.25
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.86
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.52
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.63
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.46
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.36
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
722712,Hawksworth Crescent,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.63
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.39
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.59
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.95
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
722712,Hawksworth Crescent,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.96
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.01
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722712,Hawksworth Crescent,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.56
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.8
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.85
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722712,Hawksworth Crescent,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.13
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722712,Hawksworth Crescent,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
