Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722712,Hawksworth Crescent,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.62
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.4
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.86
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.28
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
