Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722712,Hawksworth Crescent,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.11
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.73
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.59
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722712,Hawksworth Crescent,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.49
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.01
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.51
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722712,Hawksworth Crescent,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.96
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722712,Hawksworth Crescent,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722712,Hawksworth Crescent,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.09
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.97
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.89
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
