Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.03
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.34
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,20.08
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.78
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,16.5
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.86
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.39
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.51
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.92
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.11
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.6
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.13
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
