Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.31
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722712,Hawksworth Crescent,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.1
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722712,Hawksworth Crescent,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
722712,Hawksworth Crescent,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.34
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
