Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.69
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.77
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
