Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
