Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.24
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722712,Hawksworth Crescent,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.7
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-04-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
