Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
