Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.23
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.49
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.35
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.16
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.09
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,21.1
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
