Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
722712,Hawksworth Crescent,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722712,Hawksworth Crescent,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
722712,Hawksworth Crescent,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722712,Hawksworth Crescent,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.67
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.78
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,22.07
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.82
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.17
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.08
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722712,Hawksworth Crescent,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,28.02
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.74
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.18
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
722712,Hawksworth Crescent,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.43
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722712,Hawksworth Crescent,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722712,Hawksworth Crescent,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.18
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
