Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
722712,Hawksworth Crescent,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.96
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.75
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722712,Hawksworth Crescent,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.02
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.57
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722712,Hawksworth Crescent,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.1
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.29
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.58
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722712,Hawksworth Crescent,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.07
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.61
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722712,Hawksworth Crescent,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.21
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
