Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.31
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-04-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
