Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.64
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.6
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
