Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.77
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.08
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722712,Hawksworth Crescent,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
