Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
