Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.75
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.33
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,17.26
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
