Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
