Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
722712,Hawksworth Crescent,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,04,N Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,04,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,04,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.1
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.42
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
