Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.61
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.31
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.12
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.95
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.72
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.3
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,26.81
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.39
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722712,Hawksworth Crescent,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.22
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722712,Hawksworth Crescent,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.76
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,04,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.77
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.67
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.05
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,01,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.6
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722712,Hawksworth Crescent,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.75
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,01,N Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.84
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
722712,Hawksworth Crescent,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.8
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.96
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
722712,Hawksworth Crescent,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.98
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.15
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
