Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722712,Hawksworth Crescent,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.52
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,04,N Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722712,Hawksworth Crescent,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.79
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722712,Hawksworth Crescent,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.42
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.51
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,04,N Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.97
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
722712,Hawksworth Crescent,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.27
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,04,N Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.08
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722712,Hawksworth Crescent,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.0
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,04,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.34
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722712,Hawksworth Crescent,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.82
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.34
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
722712,Hawksworth Crescent,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.88
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.03
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,04,N Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.29
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722712,Hawksworth Crescent,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.38
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,04,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.07
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722712,Hawksworth Crescent,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.76
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
