Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.79
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722712,Hawksworth Crescent,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.1
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.18
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.65
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722712,Hawksworth Crescent,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,04,N Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722712,Hawksworth Crescent,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,04,N Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.62
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.8
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,04,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.74
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.75
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,04,N Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722712,Hawksworth Crescent,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.87
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.38
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.5
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.27
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,04,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722712,Hawksworth Crescent,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722712,Hawksworth Crescent,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.46
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
