Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.4
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722712,Hawksworth Crescent,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.61
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.91
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.8
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,04,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,01,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
