Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,04,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.36
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,04,N Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.35
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,04,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.56
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,17.26
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.86
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
