Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.11
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,04,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.39
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,04,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.7
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.61
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
