Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,04,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,04,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-0.88
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.31
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,04,N Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.21
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.46
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.45
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.28
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,04,N Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
