Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.89
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.65
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.42
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,04,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,04,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
