Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.47
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,04,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,04,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,04,N Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.29
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,04,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722712,Hawksworth Crescent,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.52
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.66
