Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,04,N Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.89
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,04,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.98
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,04,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,04,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,04,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,04,N Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
