Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,04,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,04,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,01,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.97
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,04,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,13.8
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,04,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,04,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
