Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,14.7
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,15.0
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,15.3
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,15.4
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,15.5
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
