Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.46
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
