Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.52
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,04,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,04,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
